Stock #,58025105
Size (AWG or kcmil),10 AWG
No. of Conductors,1
No. of Strands,19
Nom. OD (mils),165
Insulation Thickness (mils),20
Jacket Thickness (mils),5
Nominal Total Weight (lbs/1000'),39
Allowable Ampacity at 60C,30
Allowable Ampacity at 75C,30
Allowable Ampacity at 90C,30
UPC #,032886912443
